Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
513013,Black Oak Rd Cyncoed,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
