Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
513013,Black Oak Rd Cyncoed,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.64
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
