Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
513013,Black Oak Rd Cyncoed,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.49
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.76
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.79
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.92
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.09
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
513013,Black Oak Rd Cyncoed,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.76
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.38
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.21
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
