Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.32
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.75
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.68
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.23
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.01
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
513013,Black Oak Rd Cyncoed,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.53
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.51
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.65
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.77
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.85
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.86
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.79
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.66
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.53
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
