Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
513013,Black Oak Rd Cyncoed,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.38
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.42
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.34
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.87
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.11
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.02
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.98
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
513013,Black Oak Rd Cyncoed,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.68
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.31
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
