Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
513013,Black Oak Rd Cyncoed,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
513013,Black Oak Rd Cyncoed,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.41
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
