Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
513013,Black Oak Rd Cyncoed,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
513013,Black Oak Rd Cyncoed,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
