Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.33
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
513013,Black Oak Rd Cyncoed,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
