Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
513013,Black Oak Rd Cyncoed,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
513013,Black Oak Rd Cyncoed,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
