Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
513013,Black Oak Rd Cyncoed,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
