Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
513013,Black Oak Rd Cyncoed,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.68
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.53
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.52
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.05
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
513013,Black Oak Rd Cyncoed,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.28
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.77
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
