Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
513013,Black Oak Rd Cyncoed,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
