Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
513013,Black Oak Rd Cyncoed,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
