Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
