Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
513013,Black Oak Rd Cyncoed,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
