Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
513013,Black Oak Rd Cyncoed,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
