Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513013,Black Oak Rd Cyncoed,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513013,Black Oak Rd Cyncoed,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
