Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.58
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.95
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
513013,Black Oak Rd Cyncoed,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
