Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
513013,Black Oak Rd Cyncoed,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.59
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.18
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.78
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
513013,Black Oak Rd Cyncoed,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.29
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
