Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.15
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.06
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
513013,Black Oak Rd Cyncoed,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.06
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
513013,Black Oak Rd Cyncoed,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.04
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.12
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
513013,Black Oak Rd Cyncoed,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.34
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.33
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.17
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.9
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
