Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.46
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.06
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.29
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
513013,Black Oak Rd Cyncoed,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.24
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.92
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.48
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.24
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.83
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
513013,Black Oak Rd Cyncoed,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.81
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.07
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
