Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.04
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.28
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.11
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.47
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.59
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
513013,Black Oak Rd Cyncoed,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.12
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.19
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.94
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.62
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
