Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
513013,Black Oak Rd Cyncoed,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
513013,Black Oak Rd Cyncoed,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
