Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.13
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.42
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.63
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.59
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
513013,Black Oak Rd Cyncoed,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.18
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.42
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.69
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.94
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.29
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.55
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
