Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
513013,Black Oak Rd Cyncoed,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.79
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.55
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.4
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
513013,Black Oak Rd Cyncoed,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
