Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
513013,Black Oak Rd Cyncoed,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.45
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.32
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
513013,Black Oak Rd Cyncoed,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.63
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
