Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
513013,Black Oak Rd Cyncoed,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.68
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
513013,Black Oak Rd Cyncoed,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
