Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
513013,Black Oak Rd Cyncoed,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
513013,Black Oak Rd Cyncoed,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
