Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513013,Black Oak Rd Cyncoed,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
