Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
513013,Black Oak Rd Cyncoed,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
