Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
513013,Black Oak Rd Cyncoed,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
513013,Black Oak Rd Cyncoed,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
