Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
