Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.4
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
513013,Black Oak Rd Cyncoed,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.47
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.69
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
513013,Black Oak Rd Cyncoed,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.59
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
