Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.03
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
513013,Black Oak Rd Cyncoed,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
