Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.74
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
513013,Black Oak Rd Cyncoed,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.42
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.43
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.59
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.72
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.58
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
513013,Black Oak Rd Cyncoed,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.89
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
