Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.82
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.97
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.41
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.94
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.49
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
513013,Black Oak Rd Cyncoed,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.61
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.91
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.04
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
