Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.99
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.59
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.6
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.94
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
513013,Black Oak Rd Cyncoed,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.73
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.93
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.58
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.59
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.62
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.49
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.78
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
513013,Black Oak Rd Cyncoed,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
