Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.57
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
513013,Black Oak Rd Cyncoed,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
