Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
513013,Black Oak Rd Cyncoed,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
513013,Black Oak Rd Cyncoed,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
