Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
513013,Black Oak Rd Cyncoed,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
513013,Black Oak Rd Cyncoed,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
