Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.86
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
513013,Black Oak Rd Cyncoed,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
513013,Black Oak Rd Cyncoed,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.5
