Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
513013,Black Oak Rd Cyncoed,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
513013,Black Oak Rd Cyncoed,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.75
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
