Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
513013,Black Oak Rd Cyncoed,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.25
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.14
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
