Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513013,Black Oak Rd Cyncoed,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
