Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
