Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
513013,Black Oak Rd Cyncoed,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
