Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
513013,Black Oak Rd Cyncoed,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
