Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513013,Black Oak Rd Cyncoed,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
