Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
513013,Black Oak Rd Cyncoed,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
513013,Black Oak Rd Cyncoed,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
