Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
513013,Black Oak Rd Cyncoed,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
