Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
513013,Black Oak Rd Cyncoed,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.05
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.29
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
513013,Black Oak Rd Cyncoed,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
