Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.65
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.63
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.32
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.42
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.57
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
513013,Black Oak Rd Cyncoed,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.56
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.3
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.11
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.59
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.21
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
513013,Black Oak Rd Cyncoed,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.86
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
