Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.29
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
513013,Black Oak Rd Cyncoed,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
513013,Black Oak Rd Cyncoed,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
