Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
513013,Black Oak Rd Cyncoed,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
513013,Black Oak Rd Cyncoed,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
