Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
513013,Black Oak Rd Cyncoed,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
513013,Black Oak Rd Cyncoed,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
513013,Black Oak Rd Cyncoed,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
