Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
513013,Black Oak Rd Cyncoed,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
513013,Black Oak Rd Cyncoed,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.36
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
