Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.85
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.57
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.11
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
513013,Black Oak Rd Cyncoed,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
