Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
513013,Black Oak Rd Cyncoed,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
513013,Black Oak Rd Cyncoed,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.61
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
