Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.45
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.73
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
513013,Black Oak Rd Cyncoed,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
513013,Black Oak Rd Cyncoed,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.45
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.07
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.49
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
