Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
513013,Black Oak Rd Cyncoed,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513013,Black Oak Rd Cyncoed,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
