Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513013,Black Oak Rd Cyncoed,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
