Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513013,Black Oak Rd Cyncoed,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
