Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
