Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.6
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.9
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
513013,Black Oak Rd Cyncoed,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
